Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97034
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9201
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9924
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Min),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Max),A,78.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,59.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,90.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97293
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89279
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96616
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Max),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86896
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45406
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91205
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97427
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94998
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,78.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,142.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,69.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,117.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,126.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,164.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97229
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89999
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99026
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Min),A,56.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Max),A,93.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,76.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,71.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,109.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97409
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9169
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97116
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Max),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87097
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40725
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95959
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9317
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,98.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,166.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,74.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,121.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,68.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,144.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,177.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97183
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87549
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99493
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Min),A,51.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Max),A,114.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,75.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,115.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,131.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97336
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89532
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97144
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86658
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40789
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94171
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,57.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,85.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,154.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,124.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,77.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,166.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,109.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,196.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96954
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92773
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Min),A,57.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Max),A,107.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,95.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97494
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92471
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97336
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86581
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4392
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
