Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95224
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,152.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,95.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,170.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,71.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,119.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,162.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97574
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93884
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99948
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Min),A,63.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Max),A,113.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,124.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,113.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92187
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97607
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86767
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40645
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91705
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97208
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94394
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,180.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,128.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,115.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,176.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,76.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,128.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,188.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97379
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9527
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99908
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Min),A,60.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Max),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,81.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,106.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91971
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96887
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8717
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39477
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94452
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,56.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,157.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,134.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,128.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,188.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,82.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,129.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,185.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98322
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96411
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99878
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Min),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Max),A,113.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,91.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,136.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,125.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97629
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90195
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97943
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86954
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35201
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97998
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96713
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94553
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,112.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,177.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,121.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,186.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,155.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,210.5
