Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99423
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90555
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99887
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Min),A,85.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Max),A,140.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,110.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,82.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,141.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,83.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,157.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9252
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87027
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29732
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91562
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95749
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,56.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,124.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,204.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,159.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,119.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,206.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,69.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,161.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,251.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87292
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99509
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Min),A,76.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Max),A,141.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,106.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,87.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,172.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,141.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9577
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87652
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28838
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96109
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,66.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,127.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,199.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,164.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,145.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,242.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,63.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,156.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,236.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98877
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92139
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99426
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,75.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,160.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,95.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,89.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,189.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,109.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95642
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87176
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36315
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95389
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,98.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,210.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,151.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,141.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,251.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,74.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,146.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,211.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94507
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99493
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,67.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,110.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,83.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,127.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,67.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,106.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94998
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
