Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86804
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37783
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94629
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95688
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,64.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,98.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,175.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,142.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,118.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,194.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,72.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,143.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,203.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95325
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99844
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,121.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,74.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,141.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,109.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98636
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93429
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87402
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33501
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97809
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95953
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,121.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,184.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,152.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,124.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,211.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,147.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,208.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9826
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92459
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99924
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,126.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,101.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,134.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,128.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92898
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98059
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87933
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28176
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96158
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95859
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,66.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,110.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,213.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,168.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,143.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,222.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,149.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,217.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98614
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92844
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99945
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,74.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,140.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,100.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,147.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,132.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93237
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87875
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26607
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93167
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,68.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,55.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,138.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,206.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,157.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,222.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,62.12
