Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,151.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,219.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98843
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93594
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99902
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,86.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,125.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,106.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,140.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,85.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,135.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93289
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-73.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88119
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2249
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96365
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,72.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,136.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,199.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,177.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,151.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,223.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,67.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,169.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,235.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92459
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99664
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,78.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,128.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,100.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,84.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,145.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,110.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,148.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92682
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88116
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24431
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91333
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,71.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,131.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,204.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,175.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,167.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,246.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,69.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,156.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97302
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99509
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,117.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,81.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,159.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,123.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9299
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37398
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96362
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,72.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,110.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,176.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,143.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,135.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,231.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,74.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,141.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,216.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97729
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99454
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Min),A,58.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Max),A,120.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,81.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,88.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,156.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,99.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97317
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93219
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
