Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86978
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4165
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97397
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96005
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,61.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,48.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,100.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,176.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,135.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,135.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,213.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,72.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,149.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,205.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9667
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99817
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Min),A,67.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Max),A,120.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,90.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,89.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,147.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,130.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93463
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87936
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30404
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91168
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95261
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,130.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,194.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,164.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,164.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,249.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,76.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,156.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,218.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95435
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99869
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Min),A,56.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Max),A,127.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,86.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,74.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,167.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,123.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92856
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87533
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30184
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95328
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,80.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,96.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,227.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,160.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,142.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,239.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,72.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,154.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,243.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99377
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.974
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99118
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,77.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,123.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,101.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,101.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,172.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,86.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,124.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92551
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87659
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30098
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97891
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94598
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,132.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,196.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,166.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,178.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,259.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
