Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,71.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,172.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,228.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97055
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99387
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,115.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,88.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,150.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,83.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,126.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93054
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-70.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87881
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32546
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,57.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,109.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,189.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,152.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,161.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,233.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,163.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,216.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99301
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97473
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,72.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,137.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,89.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,168.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,82.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,120.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93603
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87179
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32827
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91034
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95465
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,120.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,222.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,141.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,252.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,78.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,168.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,215.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98978
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97394
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99594
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,154.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,91.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,192.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,122.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98425
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93622
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87549
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45834
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96478
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,78.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,56.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,122.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,221.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,158.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,147.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,277.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,83.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,158.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,215.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92346
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99701
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,55.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,161.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,91.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,188.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,126.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93692
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
