Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87478
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32369
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,76.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,118.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,221.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,163.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,135.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,263.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,83.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,166.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,231.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99612
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97977
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99799
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,88.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,158.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,116.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,123.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,209.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,155.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,130.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93033
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87921
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28383
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91284
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99606
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,69.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,131.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,223.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,175.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,188.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,294.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,74.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,156.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98047
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99887
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,78.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,132.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,107.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,94.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,174.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,90.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,154.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95425
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87939
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26043
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97891
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,129.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,204.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,171.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,157.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,271.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,105.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,182.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,261.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99509
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95517
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99872
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,81.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,143.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,106.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,95.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,189.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,80.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,138.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97086
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87607
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24852
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97375
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,144.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,201.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,177.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,162.0
