Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,266.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,95.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,201.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,266.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98639
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99838
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,75.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,140.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,109.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,104.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,191.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,82.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,147.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96628
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,56.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87613
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24837
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97092
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,121.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,221.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,179.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,160.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,299.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,104.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,199.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,267.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98523
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99777
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,133.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,98.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,87.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,179.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,139.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,70.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,135.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9632
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,57.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87311
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30871
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,102.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,218.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,169.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,154.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,271.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,103.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,178.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,267.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99295
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9631
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99612
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,76.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,138.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,105.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,105.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,177.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,139.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,79.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,137.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95346
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87573
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28988
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92822
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97641
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,124.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,206.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,169.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,176.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,267.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,98.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,184.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,239.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99542
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95065
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99658
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,152.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,115.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,89.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,195.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,84.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,151.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97317
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
