Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87445
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25548
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97855
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97733
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9678
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,135.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,243.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,177.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,157.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,275.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,83.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,186.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,287.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96027
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,46.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,136.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,97.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,87.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,173.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,157.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97144
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-68.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87176
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29418
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97006
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97018
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,67.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,47.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,101.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,234.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,166.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,174.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,254.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,128.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,191.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,273.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99207
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.952
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9985
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,87.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,141.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,110.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,85.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,153.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,98.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,154.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,119.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97705
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87814
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18688
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91028
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96683
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99744
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,81.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,164.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,233.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,198.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,189.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,289.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,45.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,86.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,217.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,288.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99503
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95181
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99844
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,94.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,148.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,118.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,97.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,188.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,139.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,150.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99661
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97485
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-75.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87494
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30898
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99744
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,84.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,65.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,162.0
