Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,253.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,210.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,226.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,330.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,109.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,223.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,280.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99466
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96014
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99783
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,136.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,106.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,108.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,181.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,135.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,69.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,143.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9968
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,55.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,109.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86917
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31246
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97839
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,87.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,158.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,253.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,201.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,234.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,365.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,114.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,189.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,301.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99408
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95737
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99817
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,89.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,140.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,118.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,107.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,182.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,147.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87494
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20403
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94754
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96759
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,61.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,134.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,249.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,200.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,210.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,358.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,67.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,116.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,207.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,319.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99377
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96292
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9964
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,77.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,134.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,103.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,99.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,180.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,130.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,142.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,68.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86746
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28533
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93921
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9678
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99692
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,74.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,58.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,129.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,241.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,175.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,185.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,309.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,69.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,113.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,204.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,307.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99609
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95688
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99756
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,77.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,152.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,120.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,123.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,209.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,164.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,90.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,143.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,60.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,117.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,128.0
