Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88186
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1566
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97821
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96167
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99689
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,92.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,72.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,178.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,266.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,222.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,271.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,384.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,62.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,146.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,240.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,320.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99823
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98379
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99802
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,181.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,132.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,156.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,250.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,200.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,91.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,152.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,72.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,115.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,147.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17516
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97821
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96426
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,90.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,171.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,297.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,229.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,315.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,445.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,96.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,161.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,245.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,344.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99686
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98914
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99829
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,195.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,105.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,132.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,259.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,178.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,101.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,141.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,74.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,129.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,105.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,95.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,148.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-70.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87765
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23641
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93136
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99799
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,92.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,144.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,277.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,202.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,287.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,407.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,92.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,189.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,261.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,356.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99811
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9946
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,118.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,86.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,106.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,202.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,160.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,108.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,150.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,64.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,48.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,136.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,108.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,146.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-75.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87405
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46496
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95761
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9978
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,92.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,71.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
