Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,118.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,250.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,185.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,272.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,425.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,126.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,209.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,270.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,348.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9949
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,78.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,57.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,143.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,119.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,68.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,141.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,113.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,147.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86969
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72738
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96402
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88278
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,104.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,78.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,114.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,232.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,181.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,248.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,406.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,113.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,174.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,274.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,344.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99753
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,105.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,46.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,155.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,143.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,65.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,83.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,136.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,113.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,114.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,145.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8746
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84527
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96011
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96634
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,107.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,147.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,109.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,204.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,146.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,247.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,388.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,123.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,200.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,257.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,328.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99771
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98453
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9968
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,80.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,81.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,133.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,94.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,141.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99463
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,71.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,85.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,140.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,122.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,113.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,156.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87112
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83972
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92825
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97144
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,102.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,102.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,151.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,82.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,175.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,139.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,289.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,382.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,151.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,244.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,286.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,366.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99655
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98984
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99725
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Min),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Max),A,102.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,77.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,152.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,91.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,79.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,147.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,105.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,66.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,105.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,185.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,134.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
