Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,123.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,165.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87454
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90201
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95251
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96637
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,102.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,79.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,144.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,117.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,216.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,162.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,316.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,413.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,163.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,234.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,287.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,370.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99567
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99496
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99805
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Min),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Max),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,81.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,133.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,130.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,134.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,88.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,141.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,119.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,131.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,170.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86648
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8153
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96298
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99765
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,121.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,90.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,107.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,80.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,214.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,134.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,287.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,399.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,162.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,266.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,279.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,358.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99716
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99911
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Max),A,70.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,118.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,120.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,78.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,125.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99689
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,101.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,68.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,105.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,179.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,119.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,128.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,176.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87585
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96774
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,66.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,209.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,154.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,294.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,389.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,160.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,256.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,283.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,369.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99753
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98898
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99924
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Min),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Max),A,114.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,69.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,134.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,107.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,87.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,163.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,132.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,87.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,172.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,120.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,127.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,175.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87521
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,90.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,64.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,124.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
