Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,93.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,201.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,146.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,269.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,374.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,160.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,262.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,291.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,385.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99649
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99139
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99948
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,107.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,61.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,72.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,116.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,109.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,119.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,159.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,134.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,86.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,101.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,167.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,133.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,113.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,133.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,170.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,148.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87878
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92346
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97052
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,106.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,77.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,146.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,215.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,292.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,399.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,155.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,273.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,318.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,385.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99734
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99222
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99835
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Min),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Max),A,110.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,67.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,115.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,109.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,114.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,191.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,141.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,83.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,59.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,100.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,178.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,141.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,127.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,164.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87695
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94894
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,108.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,80.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,102.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,146.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,82.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,199.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,146.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,292.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,412.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,163.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,301.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,302.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,394.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99826
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9978
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Min),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Max),A,78.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,76.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,122.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,132.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,107.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,143.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,93.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,110.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,179.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,145.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,111.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,105.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,151.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88302
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84698
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96341
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,107.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,78.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,110.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,89.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,202.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,329.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,405.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,173.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,276.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,288.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,349.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99478
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99799
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Min),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Max),A,80.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,135.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,144.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,122.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,169.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,141.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99664
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,59.5
