Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,126.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,190.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,150.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,117.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,106.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,152.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88345
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94257
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96414
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99677
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,112.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,90.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,118.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,152.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,213.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,145.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,330.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,434.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,182.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,323.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,307.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,387.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99747
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99899
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Min),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Max),A,101.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,88.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,130.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,72.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,178.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,124.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,118.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,193.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,139.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,95.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,168.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,132.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,117.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,113.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,159.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,130.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87851
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93149
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96405
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99606
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,107.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,89.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,111.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,75.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,216.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,127.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,311.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,419.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,186.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,308.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,307.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,390.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99649
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99634
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99933
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Min),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Max),A,104.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,69.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,148.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,171.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,141.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,198.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,166.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,83.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,57.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,176.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,122.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,125.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,176.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88202
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93942
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96335
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97357
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,114.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,96.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,120.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,151.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,93.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,91.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,225.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,336.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,420.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,184.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,324.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,348.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,428.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99765
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99677
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99814
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Max),A,66.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,89.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,151.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,98.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,171.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,127.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,95.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,190.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,134.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99707
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,104.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,74.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,106.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,185.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,139.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,118.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,125.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,182.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,155.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87793
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9624
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,120.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,93.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,109.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,157.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
