Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,112.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,124.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,195.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,153.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,114.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,140.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,174.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,153.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88504
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99854
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,141.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,107.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,129.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,184.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,151.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,105.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,244.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,165.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,376.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,498.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,426.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,191.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,328.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,347.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,444.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99515
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99744
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99765
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,102.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,97.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,170.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,126.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,75.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,176.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,127.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,120.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,198.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,143.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9971
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,98.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,69.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,129.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,198.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,154.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,71.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,153.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,136.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,179.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88196
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99728
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,124.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,100.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,121.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,182.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,103.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,103.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,230.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,158.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,380.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,488.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,429.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,202.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,350.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,336.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,440.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99753
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,81.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,102.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,155.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,78.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,149.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,119.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,168.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,141.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99713
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,121.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,74.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,122.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,218.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,162.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,127.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,134.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,184.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87686
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99963
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99777
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,140.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,111.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,114.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,187.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,154.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,106.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,103.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,256.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,171.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,386.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,520.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,442.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,217.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,323.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,340.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,424.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99393
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99744
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9953
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Min),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Max),A,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,107.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,173.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,126.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,89.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,194.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,138.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,101.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,166.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,137.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99786
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,123.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,136.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,217.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,173.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,140.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,135.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,181.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,150.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87027
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99963
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,130.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,108.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,123.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,174.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
