Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,109.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,69.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,213.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,142.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,398.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,511.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,240.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,384.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,323.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,420.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99725
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99295
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Min),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Max),A,87.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,99.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,154.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,119.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,68.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,196.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,124.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,94.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,178.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9982
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,140.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,79.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,133.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,245.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,184.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,79.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,149.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,146.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,196.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,169.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87628
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99948
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99783
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,142.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,116.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,133.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,186.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,158.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,112.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,93.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,93.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,242.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,166.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,410.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,530.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,462.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,218.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,374.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,327.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,444.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99588
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9967
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99438
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Min),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Max),A,95.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,98.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,155.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,120.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,71.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,166.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,105.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,178.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99768
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,102.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,73.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,130.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,173.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,150.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,144.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,153.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,198.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,170.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87253
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99902
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97531
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9978
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,143.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,114.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,129.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,188.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,90.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,229.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,161.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,385.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,483.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,428.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,208.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,354.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,350.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,429.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9978
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99741
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,171.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,84.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,180.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,107.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,162.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99875
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,164.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,94.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,144.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,270.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,200.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,77.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,170.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,140.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,179.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,158.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87933
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99948
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99731
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,165.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,133.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,142.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,206.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,174.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,119.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,109.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,295.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,193.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,405.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,566.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,493.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,237.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,368.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,331.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,399.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99362
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99606
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,89.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,115.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,175.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,106.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,107.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,154.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,129.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
