Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9985
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,159.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,87.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,151.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,280.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,153.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,141.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,180.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,154.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88531
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99942
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,143.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,117.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,132.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,186.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,158.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,118.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,145.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,292.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,220.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,427.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,579.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,488.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,207.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,299.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,329.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,412.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99719
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99457
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99622
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,106.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,61.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,98.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,154.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,97.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,116.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,175.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99811
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,122.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,81.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,152.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,238.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,183.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,73.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,151.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,142.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,174.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88553
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99933
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99765
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,160.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,118.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,122.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,203.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,159.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,112.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,158.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,281.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,216.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,401.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,550.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,464.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,185.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,298.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,351.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,417.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99576
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99591
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99765
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,108.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,57.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,81.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,157.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,169.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,107.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,176.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,140.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99814
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,135.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,78.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,128.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,230.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,172.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,147.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,141.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,213.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,160.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88312
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99945
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,150.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,116.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,122.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,189.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,157.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,107.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,95.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,111.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,260.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,188.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,391.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,507.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,444.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,191.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,321.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,341.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,449.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99384
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99728
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99863
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,63.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,84.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,135.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,163.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,131.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,91.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,144.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99832
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,138.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,86.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,148.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,252.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,192.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,161.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,145.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,185.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,159.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87881
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99948
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97177
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99759
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,156.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,130.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,142.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,198.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,172.38
