Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,115.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,93.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,246.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,179.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,415.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,546.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,475.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,231.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,365.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,332.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,420.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99509
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99731
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99878
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,94.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,157.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,123.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,76.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,180.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,93.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,147.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99857
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,157.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,98.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,169.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,268.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,210.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,153.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,146.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,188.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88266
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99918
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99792
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,145.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,119.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,130.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,190.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,163.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,120.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,131.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,286.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,201.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,427.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,587.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,496.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,218.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,353.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,333.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,442.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99585
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9986
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99902
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,91.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,143.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,120.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,222.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,141.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,124.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,183.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,147.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99875
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,137.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,75.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,154.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,260.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,192.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,85.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,172.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,145.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,182.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,156.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88214
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99826
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,157.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,129.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,147.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,204.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,173.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,117.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,97.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,115.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,231.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,172.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,432.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,552.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,487.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,228.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,402.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,367.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,442.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99796
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99619
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99875
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,109.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,63.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,98.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,159.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,67.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,222.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,131.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,111.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,191.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,145.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99866
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,118.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,92.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,184.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,234.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,207.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,164.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,140.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,189.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,156.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88128
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99936
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,145.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,124.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,143.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,191.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,168.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,119.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,97.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,86.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,272.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,188.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,445.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,533.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,493.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,221.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,432.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,351.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,447.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99451
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99847
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,101.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,67.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,101.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,158.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,108.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,115.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,163.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,144.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
