Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9989
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,132.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,87.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,164.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,243.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,206.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,84.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,148.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,140.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,182.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,157.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8826
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99966
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99866
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,148.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,120.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,141.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,194.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,165.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,120.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,99.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,144.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,286.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,213.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,437.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,542.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,498.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,219.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,320.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,361.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,453.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9989
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99625
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99789
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,55.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,110.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,171.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,131.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,80.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,130.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,110.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,145.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,129.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99872
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,104.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,69.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,142.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,223.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,194.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,92.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,173.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,138.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,179.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87662
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99966
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99829
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,159.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,120.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,130.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,208.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,166.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,119.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,119.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,242.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,185.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,432.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,558.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,493.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,238.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,357.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,352.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,429.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99863
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99701
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,94.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,80.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,180.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,146.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,101.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,188.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,133.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99905
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,133.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,80.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,171.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,258.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,206.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,96.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,157.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,139.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,181.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87704
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99963
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,176.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,123.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,119.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,225.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,170.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,118.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,89.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,251.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,182.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,412.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,574.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,489.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,256.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,361.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,361.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,453.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99649
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99756
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99908
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,91.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,78.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,139.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,72.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,184.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,128.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,106.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,167.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,116.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,71.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,168.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,233.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,98.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,167.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,145.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,190.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,167.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8772
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9996
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97647
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99817
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
