Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,162.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,130.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,151.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,211.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,179.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,116.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,98.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,91.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,223.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,164.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,422.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,536.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,481.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,247.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,407.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,369.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,452.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99625
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99585
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99893
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,66.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,76.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,137.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,130.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,98.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,145.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,120.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99857
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,140.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,78.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,163.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,258.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,155.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,151.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,186.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,162.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87326
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99957
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99835
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,148.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,113.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,133.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,197.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,162.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,111.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,126.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,249.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,170.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,392.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,556.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,459.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,234.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,342.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,358.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,424.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99689
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99887
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,80.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,135.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,119.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,96.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,155.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99893
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,146.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,98.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,177.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,261.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,216.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,143.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,160.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,202.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,179.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88501
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99945
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99829
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,139.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,122.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,152.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,185.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,167.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,117.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,97.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,155.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,278.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,217.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,425.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,550.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,484.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,223.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,301.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,360.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,433.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99329
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99612
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99902
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,113.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,131.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,139.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,114.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,192.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,153.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,129.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,160.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,225.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,175.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,152.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,166.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,217.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,178.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99951
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,41.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97641
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99869
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,156.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,117.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,140.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,202.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,162.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,105.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,106.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,110.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,271.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,184.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,397.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,499.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,437.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,213.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,341.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,378.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,501.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,438.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99188
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99576
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99875
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Min),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Max),A,114.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,137.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,70.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,128.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,130.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,191.62
