Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,165.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99808
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,103.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,60.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,138.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,218.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,176.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,90.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,168.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,162.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,226.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,176.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87555
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99945
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96582
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99893
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,138.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,115.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,132.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,187.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,155.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,88.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,102.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,110.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,115.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,245.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,178.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,361.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,492.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,232.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,323.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,416.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,529.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,454.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99734
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9967
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99884
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Min),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Max),A,110.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,66.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,114.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,84.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,146.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,116.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,190.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,156.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99866
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,133.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,80.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,140.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,254.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,181.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,79.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,142.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,153.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,199.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,173.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87173
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99951
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95502
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,132.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,111.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,109.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,165.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,98.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,110.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,116.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,258.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,182.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,351.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,473.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,407.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,228.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,323.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,402.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,523.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99554
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99704
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99802
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Min),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Max),A,78.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,131.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,160.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,94.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,140.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,122.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9989
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,138.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,159.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,262.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,194.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,82.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,151.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,167.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,229.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,183.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86664
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99942
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.07
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95337
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99911
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,118.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,97.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,91.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,148.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,103.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,103.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,197.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,152.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,343.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,456.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,242.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,333.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,385.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,478.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99655
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99762
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,93.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,111.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,181.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,119.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,104.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,152.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99902
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,179.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,86.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,158.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,281.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,79.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,189.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,158.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,201.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,173.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86957
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99942
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
