Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9534
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99915
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,120.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,146.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,286.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,146.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,326.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,484.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,199.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,372.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,371.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,454.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99469
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99225
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99777
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,88.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,124.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,71.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,132.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,108.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,163.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,129.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99857
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,151.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,71.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,120.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,240.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,170.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,76.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,133.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,102.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,168.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8746
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99942
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95618
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99899
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,110.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,91.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,82.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,265.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,164.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,297.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,463.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,198.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,287.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,331.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,436.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99774
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99777
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,101.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,106.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,109.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,191.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,140.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,130.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,141.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,120.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,225.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,158.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,141.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,103.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,126.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86297
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99945
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95505
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99893
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,113.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,92.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,139.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,169.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,305.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,420.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,254.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,349.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,291.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,369.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99609
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99606
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99838
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,116.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,138.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,207.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,78.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,130.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99854
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,120.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,68.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,128.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,217.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,164.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,158.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86566
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99945
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95428
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9989
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,115.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,92.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,95.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,144.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,190.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,313.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,416.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,201.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,374.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,292.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,353.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99387
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99625
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99771
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,65.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,128.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.38
