Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,122.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,101.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,139.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99832
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,123.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,117.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,229.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,148.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,143.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,132.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86957
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99945
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95532
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9985
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,113.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,90.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,96.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,143.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,74.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,202.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,291.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,431.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,206.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,280.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,300.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,349.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99637
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99878
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Max),A,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,161.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,78.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,119.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,93.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,147.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,122.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99765
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,110.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,97.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,213.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,149.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8656
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99945
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95346
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99863
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,107.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,77.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,169.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,259.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,403.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,192.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,309.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,233.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,368.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99374
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99625
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Max),A,75.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,131.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,149.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,87.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,140.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99661
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,83.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,137.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,109.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86212
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99957
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96213
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,87.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,137.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,221.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,324.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,152.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,300.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,195.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,266.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98697
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99854
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Min),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Max),A,85.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,48.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,117.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,125.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,76.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,158.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,93.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,147.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,115.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86621
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
