Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86401
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99759
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,104.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,80.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,162.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,182.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,336.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,108.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,268.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,185.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,254.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97424
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99335
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99875
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,95.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,56.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,105.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,129.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96435
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9642
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,111.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87472
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48272
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,29.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85788
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,104.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,82.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,163.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,176.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,269.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,84.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,168.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,152.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,228.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98785
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98541
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9985
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,41.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,106.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,68.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,133.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,127.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,78.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,154.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95053
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96274
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,80.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,111.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88492
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27407
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78567
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,124.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,91.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,89.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,222.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,173.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,195.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,302.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,46.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,186.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,166.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,256.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99374
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97076
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9986
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,99.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,123.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95904
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97134
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,89.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-77.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87951
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32244
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85537
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,87.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,122.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,207.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,160.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,179.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,260.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,97.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,150.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,232.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99686
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
