Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,128.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,113.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96002
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97787
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,96.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,59.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,132.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85296
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.42657
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97595
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88162
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99796
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,95.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,75.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,82.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,196.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,142.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,155.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,305.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,145.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,153.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,233.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96585
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97125
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99619
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,86.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,89.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95669
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96817
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86368
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40639
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84973
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,80.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,65.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,88.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,175.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,132.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,145.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,221.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,46.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,102.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,134.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,212.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96451
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96283
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99451
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,75.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95669
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97647
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86828
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37404
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95035
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99759
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,94.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,68.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,95.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,191.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,142.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,157.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,251.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,99.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,137.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,197.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97696
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96451
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99713
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,76.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94696
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87274
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37514
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
