Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9603
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99823
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,94.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,68.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,93.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,179.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,140.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,158.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,244.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,101.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,143.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,214.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97769
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95691
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99789
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,88.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99615
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94278
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,73.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,104.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86819
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35769
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96246
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96609
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99817
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,81.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,102.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,191.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,145.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,157.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,256.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,109.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,159.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,201.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97952
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96487
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99908
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,104.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,114.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,111.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99649
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9823
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87576
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38708
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96722
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,94.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,71.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,105.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,172.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,139.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,161.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,237.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,158.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,209.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97205
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96997
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99933
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,90.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,68.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,110.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96039
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87411
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5617
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96869
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99792
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,100.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,88.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,166.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,137.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,216.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,102.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,152.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,214.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98349
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9476
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99774
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
