Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9913
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93451
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96216
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86407
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47817
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9314
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9978
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,78.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,74.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,151.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,95.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,175.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,70.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,109.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,174.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97971
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95691
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99725
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,80.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9281
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96524
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86404
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47137
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93072
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,63.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,149.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,99.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,148.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,82.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,115.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,163.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94458
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95718
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,93.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92303
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96274
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86514
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46218
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91873
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96869
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94687
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,52.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,66.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,153.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,71.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,179.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,97.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,155.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.07
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96011
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93256
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,66.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98785
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93072
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95621
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86304
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49099
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
