Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96664
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96204
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,127.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,81.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,123.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,101.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,160.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94739
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93942
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99384
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98083
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9317
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95554
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86276
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49639
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96603
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9566
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,121.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,68.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,127.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,99.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,146.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94607
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92538
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99698
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Min),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Max),A,74.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95422
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86569
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52572
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94705
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,140.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,82.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,126.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,107.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,100.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,144.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95239
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95416
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99799
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Min),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Max),A,64.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95685
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86105
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52419
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96902
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94049
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,52.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,127.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,70.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,122.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,84.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,105.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,144.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93262
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93866
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99796
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
