Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Min),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Max),A,72.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95584
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8598
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50494
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96909
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96603
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94235
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,63.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,133.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,73.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,135.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,80.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,110.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,155.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.07
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96762
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93149
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Min),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Max),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99359
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97992
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9552
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85977
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63635
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92663
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97125
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95297
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,112.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,74.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,129.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,89.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,114.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,153.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94873
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95187
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9985
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Min),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Max),A,86.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,102.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99414
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95746
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85916
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53481
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95947
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94723
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,55.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,120.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,80.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,164.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,89.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,102.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,150.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95865
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93506
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99854
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Min),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Max),A,74.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9642
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96097
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86401
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50057
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
