Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98206
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95279
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,139.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,85.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,135.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,79.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,103.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,140.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96094
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93341
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99857
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Min),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Max),A,100.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,55.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,93.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97082
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96509
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86542
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49078
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97946
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,139.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,94.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,167.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,80.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,111.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,156.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93527
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93994
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9986
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9617
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95761
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86371
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49236
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96985
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93591
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,128.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,91.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,152.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,113.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,108.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,154.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93579
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97668
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99792
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90622
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95444
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86572
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48565
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92551
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97513
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,57.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,133.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,90.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,158.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,79.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,98.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,150.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93707
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97089
