Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99615
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Min),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Max),A,61.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95764
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95547
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86642
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51431
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96164
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,62.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,103.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,102.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,145.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,85.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,82.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,130.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95554
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94345
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99435
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Max),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96808
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95407
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86383
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56023
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95257
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,99.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,81.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,143.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,75.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,77.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,113.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96637
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94827
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99646
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Min),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Max),A,81.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95575
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9642
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86413
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53771
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94534
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,144.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,85.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,151.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,75.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,78.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,120.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98465
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.949
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99677
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Max),A,45.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96094
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96078
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86047
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69845
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
