Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93304
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,94.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,88.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,129.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,75.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,88.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,125.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93924
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92322
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Min),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Max),A,57.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95956
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96649
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86294
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54409
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94907
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95239
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,119.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,90.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,146.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,76.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,122.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95377
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93402
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99167
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Min),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Max),A,57.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95895
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96307
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86398
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55468
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94958
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,56.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,112.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,90.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,143.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,74.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,113.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9505
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89438
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96054
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86404
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54726
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94333
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,133.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,88.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,132.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,75.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,108.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
