Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93738
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90555
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99292
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96457
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95911
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86075
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5588
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95276
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,55.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,150.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,82.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,150.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,74.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,76.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,117.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96551
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92239
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99609
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,53.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97305
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95676
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85937
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75888
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95444
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9444
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,148.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,90.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,150.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,84.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,79.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,119.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94971
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92309
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Min),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Max),A,75.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96664
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9585
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86429
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54653
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94067
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95288
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,103.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,80.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,154.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,71.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,88.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,131.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95764
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93466
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97888
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Max),A,72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96918
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95514
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86444
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53768
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
