Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96234
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,105.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,94.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,151.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,82.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,122.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96378
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92694
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Min),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Max),A,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97119
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96249
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86282
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56103
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94061
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,95.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,80.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,149.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,81.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,84.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,117.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94089
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93677
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98996
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Max),A,67.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96762
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96356
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86368
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56069
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9465
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,106.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,91.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,173.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,85.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,77.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,131.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94458
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91086
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99322
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Min),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Max),A,87.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97226
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95651
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86697
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53832
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94296
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,154.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,165.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,78.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,114.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
