Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95895
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88742
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99307
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Min),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Max),A,62.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96805
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9577
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86426
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54928
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95074
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,138.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,87.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,130.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,41.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,70.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,77.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,115.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94568
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93851
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99655
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Min),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Max),A,70.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97281
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95843
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86496
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52572
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96039
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,116.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,87.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,152.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,91.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,123.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95715
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95563
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99704
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Max),A,66.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9678
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96518
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86352
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55929
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95077
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,140.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,89.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,150.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,100.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,89.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,131.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94739
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95465
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99448
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97266
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96246
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86062
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56558
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97952
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
