Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9508
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,145.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,88.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,143.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,79.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,78.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,122.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9624
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93417
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99426
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97043
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96457
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86209
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56332
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94214
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,56.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,45.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,107.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,85.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,158.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,75.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,76.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,128.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95026
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91489
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99307
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96988
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.966
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85779
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56368
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91714
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94827
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,108.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,84.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,140.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,75.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,76.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,107.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94549
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95032
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99384
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97842
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9646
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85949
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58288
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96313
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,57.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,99.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,145.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,94.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,73.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,108.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
