Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96423
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96359
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99622
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,66.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97418
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96765
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.57
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8609
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54897
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98462
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96738
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,111.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,143.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,81.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,80.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,128.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95019
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9187
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99557
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,74.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97247
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96484
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86059
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51598
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95862
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,55.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,46.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,113.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,85.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,156.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,81.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,97.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,133.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95383
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96793
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99521
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Min),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Max),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99332
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96597
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97113
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86197
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5382
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91891
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96106
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,116.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,88.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,124.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,80.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,87.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,132.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93982
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94305
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99463
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Min),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Max),A,94.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,107.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97882
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92871
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96292
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86722
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49636
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98288
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,16.12
