Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95956
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,45.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,133.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,76.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,159.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,84.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,122.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93359
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93921
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Min),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Max),A,65.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9679
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91067
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95926
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86227
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50393
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95984
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,104.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,69.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,126.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,91.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,127.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95312
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94711
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99432
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Min),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Max),A,92.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,104.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90555
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96435
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86471
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48925
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96033
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,59.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,149.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,74.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,144.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,61.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,91.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,131.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95764
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94314
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99564
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Min),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Max),A,96.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,47.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,100.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9574
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92227
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96475
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86444
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48916
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94449
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,51.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,131.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,143.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,91.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,130.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.06
