Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96432
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96854
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99686
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Min),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Max),A,64.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96579
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90121
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96469
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86114
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49621
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94473
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,124.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,125.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,75.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,99.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,134.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94186
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90939
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9881
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,96.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,111.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93515
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95608
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86206
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47961
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97052
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96667
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94668
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,164.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,89.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,164.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,72.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,93.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,141.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94491
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91104
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99661
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,114.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,79.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,122.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93661
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95795
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86142
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59814
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92538
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96146
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,182.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,118.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,97.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,188.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,104.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,153.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96188
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95032
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9971
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,64.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,96.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,77.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,97.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,100.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9404
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97534
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8609
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63134
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97186
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
