Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95206
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,93.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,152.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,122.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,173.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,73.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,109.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,171.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97043
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95959
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,127.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,141.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,102.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98685
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92322
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86423
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38344
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95224
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94147
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,63.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,186.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,129.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,220.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,82.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,120.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,173.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.07
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95685
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95227
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99219
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,102.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,79.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,115.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,99.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92569
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86996
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33565
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93625
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,68.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,108.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,179.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,149.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,209.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,94.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,123.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,168.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95996
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90399
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9895
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,71.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,119.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,87.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,138.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,117.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92987
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87121
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30803
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.927
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94833
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,104.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,186.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,147.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,135.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,230.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,119.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,179.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
