Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97507
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91257
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98593
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,83.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,129.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,97.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,70.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,139.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,75.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,129.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92325
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87552
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24154
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9689
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,84.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,57.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,124.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,190.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,161.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,160.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,238.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,59.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,141.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,206.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96616
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93588
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98489
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,79.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,136.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,100.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,162.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,82.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,149.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94015
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87207
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26241
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9317
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,52.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,118.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,195.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,156.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,158.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,246.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,144.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,227.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97217
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93674
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,74.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,119.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,116.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,82.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,134.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96045
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86752
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29699
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97562
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95019
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,77.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,107.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,179.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,145.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,211.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,63.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,150.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,207.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9696
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94287
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99747
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,148.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,106.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,137.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,159.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98459
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95926
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87234
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23653
