Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93225
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.948
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,73.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,121.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,226.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,166.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,149.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,225.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,67.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,151.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,247.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97351
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93866
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9986
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,150.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,98.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,75.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,150.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,150.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95499
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87228
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26311
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97012
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94769
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,67.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,94.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,215.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,157.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,158.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,236.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,106.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,147.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,236.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96695
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88293
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99854
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,78.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,139.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,98.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,148.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,115.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98929
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94623
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-66.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87527
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33901
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93161
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96347
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,90.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,58.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,116.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,222.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,164.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,143.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,253.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,62.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,130.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,200.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97848
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90079
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99417
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,81.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,127.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,98.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,86.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,151.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,115.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9404
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87515
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68566
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96933
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,96.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,75.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,136.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,219.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,181.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,198.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,276.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,67.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,141.5
