Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,209.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9715
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95901
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99503
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,78.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,130.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,102.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,91.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,148.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,132.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9332
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87735
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20534
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96631
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95093
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,86.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,131.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,204.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,173.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,175.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,252.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,63.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,136.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,225.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97507
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95392
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99463
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,65.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,128.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,94.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,156.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,64.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,145.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97638
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8714
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23989
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94919
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.949
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,82.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,122.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,197.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,161.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,160.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,245.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,74.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,137.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,224.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97443
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94977
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99698
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,76.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,115.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,127.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,85.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,141.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93762
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87259
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23983
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96933
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,122.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,186.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,158.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,157.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,225.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,71.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,153.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,215.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98117
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94705
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,122.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,95.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,139.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,88.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,137.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93753
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
