Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88016
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21816
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92343
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96902
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,88.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,64.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,114.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,232.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,166.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,168.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,252.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,93.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,157.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,219.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97748
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95593
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99777
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,66.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,132.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,96.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,137.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,144.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94412
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88153
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2253
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96814
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,89.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,64.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,116.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,218.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,167.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,164.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,245.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,82.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,140.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,221.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9827
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94131
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99829
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,132.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,98.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,93.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,150.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,144.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93674
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88034
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22658
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94403
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96405
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,93.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,132.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,226.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,171.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,178.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,256.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,77.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,140.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,237.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98517
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96017
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99844
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,79.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,124.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,96.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,97.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,156.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,62.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,106.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93558
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-70.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88302
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23973
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95502
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94449
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,98.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,130.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,220.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,174.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,180.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,279.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,38.62
