Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,77.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,133.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,187.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98575
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97061
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99521
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,126.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,84.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,85.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,165.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,103.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93536
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8768
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29479
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96844
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94299
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,85.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,59.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,114.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,227.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,158.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,169.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,270.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,77.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,134.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,199.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98407
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97708
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99536
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,74.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,139.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,105.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,93.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,178.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,75.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,159.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94296
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96719
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87967
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49923
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9249
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.948
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,87.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,70.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,131.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,217.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,178.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,194.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,281.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,78.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,126.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,220.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97485
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99429
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,74.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,140.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,106.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,109.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,161.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,132.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,79.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,176.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,128.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94174
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96292
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87414
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55438
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97263
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96637
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,98.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,66.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,131.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,204.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,170.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,209.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,266.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,95.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,131.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,243.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.43
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,125.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,90.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,102.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,158.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,129.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,136.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94226
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96115
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
