Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87924
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30761
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92972
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97421
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,101.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,75.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,118.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,205.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,166.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,199.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,285.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,95.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,120.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,195.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98773
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99551
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,112.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,72.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,130.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,139.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93921
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87601
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34548
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9696
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9707
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,116.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,79.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,112.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,191.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,152.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,181.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,272.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,104.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,114.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,203.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98288
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99814
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,163.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,107.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,95.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,164.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,179.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94064
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97415
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87601
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24617
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92279
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96777
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,121.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,221.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,169.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,189.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,276.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,119.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,237.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98544
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99026
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99826
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,81.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,132.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,102.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,91.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,172.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,107.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,165.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,137.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94241
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98453
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87533
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44237
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9678
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96915
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,85.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,63.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,105.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,200.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,158.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,190.88
