Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,278.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,110.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,169.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,238.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98904
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98804
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,158.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,92.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,217.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,138.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,200.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,131.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94488
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87832
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.299
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95273
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97067
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,89.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,64.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,109.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,248.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,156.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,180.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,343.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,132.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,142.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,269.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98608
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,125.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,69.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,220.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,81.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,182.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94809
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97745
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87259
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.41357
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95685
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,78.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,199.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,168.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,330.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,129.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,140.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,244.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98019
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97556
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,141.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,87.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,151.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,104.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,96.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,164.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,127.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95575
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9754
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87967
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29854
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96838
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95953
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,71.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,83.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,215.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,152.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,194.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,272.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,131.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,154.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,251.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99472
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,177.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,105.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,100.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,223.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,161.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,84.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,162.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95456
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
