Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87851
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35274
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92099
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95947
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,97.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,67.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,105.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,251.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,172.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,190.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,327.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,119.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,137.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,240.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99548
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,64.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,140.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,102.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,93.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,160.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,102.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,170.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,129.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9574
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87973
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71197
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96918
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,98.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,77.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,121.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,218.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,178.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,221.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,311.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,45.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,117.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,165.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,240.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98471
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99808
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,168.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,95.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,204.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,96.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,154.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9635
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88467
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20351
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92557
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,94.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,137.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,249.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,189.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,244.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,335.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,144.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,161.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,233.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,128.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,75.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,99.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,161.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,127.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,93.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,84.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,176.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99768
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95865
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,95.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,121.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88516
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29149
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97537
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,118.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,74.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,97.38
