Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,238.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,181.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,243.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,357.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,60.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,146.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,157.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,254.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98727
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99646
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,164.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,80.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,112.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,208.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,146.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99863
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96408
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,101.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,58.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,136.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88464
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30147
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93185
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,96.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,63.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,143.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,268.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,196.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,265.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,372.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,145.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,129.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,236.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99359
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99554
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99445
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,129.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,111.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,196.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,153.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,135.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96677
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,80.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.879
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57327
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97064
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,68.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,220.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,165.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,242.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,349.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,67.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,149.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,139.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,226.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9827
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99615
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,153.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,104.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,108.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,190.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,159.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97498
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88217
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25277
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93899
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95532
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,85.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,113.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,242.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,186.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,240.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,334.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,138.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,140.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,246.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99356
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,131.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,123.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,177.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,163.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97876
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,94.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,127.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
