Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89062
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38213
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97208
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95795
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,96.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,65.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,124.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,253.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,175.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,246.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,389.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,172.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,143.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,258.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98386
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99054
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,135.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,91.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,124.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,187.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,155.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,131.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,123.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,107.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,52.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,149.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91452
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28164
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97296
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97177
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,103.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,74.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,115.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,281.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,209.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,274.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,404.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,72.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,185.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,147.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,263.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99719
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98874
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,57.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,151.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,96.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,127.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,229.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,173.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,121.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,130.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,87.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,82.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,139.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89993
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29198
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94778
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99774
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,87.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,69.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,128.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,281.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,215.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,306.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,436.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,70.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,190.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,212.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,293.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98859
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99667
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,100.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,56.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,154.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,114.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,120.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99698
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,58.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,94.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,155.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87829
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78003
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92667
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99774
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,93.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
