Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,91.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,254.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,177.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,265.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,399.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,80.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,185.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,202.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,288.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99591
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,82.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,87.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,134.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,114.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,119.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,129.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88336
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4797
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97607
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84326
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,93.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,69.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,89.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,192.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,236.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,339.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,98.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,196.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,193.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,275.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99536
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,82.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,83.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,130.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,131.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,124.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99588
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,98.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,79.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,158.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,111.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88034
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44576
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90961
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,35.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85177
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99728
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,103.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,75.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,245.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,159.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,254.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,375.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,93.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,210.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,176.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,258.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99707
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99429
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,83.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,128.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,147.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,129.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99792
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,133.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,93.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,117.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,187.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,149.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88186
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63833
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95917
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91559
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,112.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,92.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,93.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,146.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,118.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,253.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,187.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,308.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,419.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,117.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,260.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,185.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,262.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9982
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,81.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,155.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,123.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,83.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,128.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99823
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,136.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,100.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,127.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,205.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,165.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
