Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,116.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88437
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38659
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88782
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96234
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,108.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,79.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,89.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,138.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,122.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,270.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,197.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,328.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,445.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,131.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,247.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,221.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,299.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98914
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99661
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99777
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,80.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,110.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,155.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,134.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,70.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,151.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,105.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,142.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,212.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,170.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88495
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44601
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96081
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96185
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99802
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,118.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,92.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,107.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,148.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,139.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,279.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,199.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,342.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,440.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,140.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,257.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,193.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,286.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99625
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99478
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,133.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,157.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,137.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9985
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,160.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,108.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,124.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,229.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,181.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,108.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,131.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88177
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50433
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8894
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96298
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,102.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,97.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,117.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,192.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,338.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,452.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,143.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,277.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,206.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,294.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99524
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99362
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99765
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,76.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,88.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,156.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,97.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,113.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99704
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,97.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,65.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,100.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,169.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,106.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89047
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36184
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97018
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,122.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,95.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,103.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,159.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
