Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,132.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,267.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,196.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,316.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,440.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,131.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,206.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,194.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,266.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,101.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,171.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,122.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,150.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,77.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,131.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99826
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98544
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,131.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,89.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,109.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,206.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,158.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,109.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,125.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88904
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53744
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88598
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96387
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,127.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,96.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,157.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,106.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,325.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,207.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,337.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,492.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,123.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,291.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,210.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,309.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99493
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,72.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,85.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,129.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,113.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,130.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99838
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,135.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,121.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,200.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,149.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,112.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88675
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62124
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96197
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,108.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,84.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,98.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,89.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,138.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,248.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,194.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,342.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,417.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,134.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,223.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,208.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,267.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99619
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99341
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99451
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,78.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,89.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,125.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,128.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,75.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,131.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99774
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,139.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,76.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,120.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,205.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,144.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,106.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88516
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44158
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88736
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96255
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,108.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,86.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,140.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,108.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,256.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,179.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,332.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,417.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,137.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,237.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,203.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,289.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98636
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99219
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,85.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,102.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,151.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,120.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,137.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99777
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,119.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,80.0
