Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,98.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,183.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,146.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88116
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73587
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96896
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99722
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,90.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,101.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,249.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,169.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,323.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,421.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,157.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,243.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,196.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,298.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9949
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.996
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98874
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,93.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,143.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,146.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,89.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,130.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99756
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,126.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,101.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,195.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,107.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,120.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87405
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93234
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97067
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99759
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,124.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,82.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,158.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,95.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,225.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,330.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,448.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,160.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,265.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,232.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,299.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99142
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,94.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,96.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,162.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,102.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,84.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,150.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99765
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,112.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,76.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,101.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,190.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,149.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,105.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88299
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99951
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96973
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97159
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,109.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,84.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,104.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,141.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,126.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,255.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,181.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,339.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,447.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,160.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,232.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,225.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,291.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99237
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99222
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99655
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,84.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,97.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,141.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,97.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,129.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99783
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98279
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,107.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,120.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,185.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,144.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,132.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88705
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90942
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96094
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99771
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,124.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,89.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,103.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,157.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
