Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,148.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,236.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,190.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,344.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,431.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,146.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,228.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,239.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,307.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99182
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99527
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99432
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,84.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,105.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,168.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,132.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,119.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99768
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,112.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,67.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,108.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,196.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,97.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88849
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96606
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96701
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96106
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99774
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,122.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,100.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,113.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,154.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,132.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,256.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,189.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,355.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,476.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,140.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,254.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,234.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,301.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99231
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99658
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,98.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,138.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,67.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,135.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9982
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,141.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,81.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,127.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,222.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,163.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,117.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89526
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79495
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90759
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96408
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99692
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,149.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,113.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,123.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,185.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,102.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,172.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,297.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,233.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,368.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,477.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,423.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,140.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,218.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,204.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,288.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99127
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99045
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,93.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,93.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,164.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,113.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99747
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,116.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,65.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,112.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,185.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,108.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89218
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72125
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96164
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96368
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,135.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,104.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,114.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,170.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,152.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,281.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,217.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,347.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,458.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,132.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,220.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,210.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,308.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99466
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98325
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,157.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,179.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,156.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99753
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
