Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,156.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,114.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,221.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,139.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,118.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88943
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46056
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88571
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96484
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99796
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,141.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,112.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,114.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,174.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,120.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,258.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,173.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,338.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,461.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,139.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,283.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,219.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,363.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99823
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98688
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,77.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,143.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,128.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99771
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,144.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,62.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,116.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,201.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,142.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,135.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,123.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89368
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36712
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96121
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96524
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,139.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,116.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,122.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,168.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,154.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,309.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,212.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,348.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,470.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,129.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,228.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,197.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,284.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9902
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98303
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,92.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,51.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,89.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,146.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,105.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,119.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99673
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,85.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,90.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,157.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,125.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,121.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89203
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38207
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95666
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96481
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,153.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,104.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,107.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,184.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,120.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,282.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,184.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,314.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,456.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,135.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,216.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,204.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,271.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98996
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98016
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,90.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,70.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,149.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,149.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,147.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99713
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98987
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,107.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,91.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,189.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,132.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89029
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4985
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91809
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96683
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,148.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,123.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,127.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,178.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,154.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
