Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,97.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,299.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,169.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,331.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,475.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,154.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,274.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,219.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,292.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,95.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,83.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,145.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,138.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,155.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99789
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,112.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,116.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,193.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,148.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,131.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,151.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89545
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40435
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96085
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96719
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,170.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,134.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,136.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,202.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,165.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,100.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,143.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,267.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,208.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,363.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,460.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,417.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,146.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,256.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,207.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,334.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99802
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99713
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,103.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,147.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,138.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,77.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,134.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99823
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,146.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,137.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,229.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,157.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,140.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,151.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89175
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45165
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88379
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96753
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,157.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,130.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,141.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,188.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,162.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,106.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,153.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,294.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,213.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,400.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,507.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,441.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,159.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,270.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,223.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,308.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98709
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9917
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99838
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,120.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,91.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,147.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,132.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,89.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,174.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,128.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9986
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,162.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,94.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,139.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,240.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,178.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,146.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,131.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88687
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24623
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95819
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96524
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99802
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,147.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,119.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,125.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,181.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,107.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,161.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,351.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,246.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,394.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,527.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,153.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,267.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,225.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,338.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99744
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,86.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,45.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,93.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,132.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,141.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,81.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,145.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99847
