Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,181.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,96.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,138.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,260.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,180.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,139.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,152.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89282
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63665
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90881
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96628
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,144.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,102.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,101.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,175.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,142.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,323.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,217.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,349.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,501.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,426.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,156.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,305.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,198.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,309.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9946
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99774
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99615
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,84.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,89.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,161.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,120.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,164.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,121.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,195.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,142.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99844
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,180.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,108.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,136.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,262.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,191.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,138.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,148.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89563
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55239
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96466
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,153.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,130.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,137.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,184.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,161.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,114.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,143.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,317.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,221.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,395.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,581.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,474.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,177.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,310.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,214.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,357.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98791
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9957
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,75.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,96.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,146.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,129.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,157.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9986
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,71.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,174.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,117.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,162.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,239.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,157.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89587
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76162
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88107
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96683
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99731
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,158.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,115.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,114.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,190.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,111.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,175.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,309.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,242.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,399.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,524.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,462.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,148.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,266.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,203.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,318.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99606
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,72.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,132.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,144.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,165.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99869
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,163.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,95.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,141.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,226.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,177.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,151.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,88.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,129.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89285
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95956
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96707
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,158.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,122.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,125.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,187.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
