Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,104.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,150.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,287.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,215.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,386.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,513.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,164.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,310.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,200.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,318.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98859
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98846
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,87.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,53.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,97.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,161.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,120.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,86.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,164.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,162.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,87.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,118.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,225.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,161.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,123.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,136.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89657
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99823
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94577
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96667
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,129.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,111.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,121.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,163.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,101.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,174.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,286.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,223.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,385.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,463.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,422.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,138.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,258.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,221.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,318.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99594
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,145.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,139.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,73.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,129.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9985
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,191.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,96.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,130.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,270.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,168.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,121.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89502
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99854
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.901
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99759
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9668
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,137.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,116.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,127.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,166.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,102.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,154.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,301.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,216.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,366.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,528.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,430.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,156.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,260.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,215.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,287.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99747
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98556
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,66.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,125.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,76.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,152.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,70.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,144.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9985
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,135.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,94.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,126.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,215.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,169.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,119.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8898
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96863
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96542
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,134.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,112.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,125.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,169.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,100.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,136.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,186.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,372.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,462.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,177.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,280.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,211.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,293.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,77.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,128.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,139.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,117.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
