Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99872
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,187.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,110.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,132.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,259.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,182.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,125.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89239
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99805
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88342
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96139
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99811
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,138.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,106.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,111.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,172.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,100.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,162.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,319.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,220.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,368.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,516.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,421.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,149.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,250.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,207.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,277.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99039
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98877
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,76.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,135.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,181.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,138.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99881
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,61.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,208.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,110.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,142.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,288.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,186.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,112.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89282
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9985
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96039
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99759
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95978
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,142.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,118.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,119.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,175.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,152.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,104.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,136.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,327.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,221.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,365.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,559.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,435.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,131.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,297.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,197.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,299.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99149
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,106.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,117.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,101.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99869
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,171.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,97.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,142.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,229.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,174.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,132.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89343
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88305
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99847
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,141.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,113.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,120.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,178.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,97.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,134.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,268.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,211.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,344.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,459.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,144.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,249.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,202.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,275.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99493
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,78.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,111.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,159.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,74.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,135.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99857
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,173.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,97.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,141.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,253.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,170.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,106.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89038
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9606
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99863
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,134.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,94.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.62
