Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,168.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,93.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,259.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,176.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,329.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,469.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,149.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,273.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,237.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,300.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98972
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99625
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99081
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,92.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,117.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,152.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,143.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99777
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,120.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,75.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,114.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,197.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,145.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,125.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88406
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95346
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96283
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,165.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,130.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,140.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,200.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,164.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,101.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,260.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,186.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,345.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,475.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,139.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,262.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,221.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,301.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98071
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99448
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,72.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,108.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,148.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,140.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99783
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,124.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,68.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,121.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,199.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,141.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,128.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94336
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99808
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99817
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,138.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,103.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,107.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,173.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,83.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,257.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,163.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,338.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,428.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,125.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,292.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,219.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,300.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98459
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99789
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,70.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,130.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,154.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,108.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99838
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,138.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,86.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,128.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,213.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,161.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,133.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96631
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99777
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,144.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,114.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,107.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,178.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,132.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,296.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,200.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,339.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,495.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,409.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,166.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,300.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,214.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,289.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99042
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99847
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,66.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,123.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
