Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99811
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,128.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,71.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,116.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,225.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,155.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,145.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,136.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99808
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9668
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,148.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,119.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,120.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,184.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,160.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,269.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,208.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,363.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,478.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,164.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,237.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,225.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,296.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97842
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98856
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99429
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,82.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,145.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,95.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,130.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99823
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,137.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,106.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,229.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,150.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,128.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,126.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99811
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96057
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99814
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,120.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,96.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,117.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,156.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,128.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,253.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,185.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,321.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,468.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,150.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,237.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,242.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,320.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99161
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99243
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99527
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,121.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,132.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,114.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99811
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,156.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,77.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,107.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,232.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,155.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,123.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,125.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99829
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96042
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,131.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,102.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,115.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,179.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,96.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,258.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,186.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,321.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,454.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,158.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,245.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,235.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,338.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9921
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99371
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99625
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,64.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,149.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,108.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99823
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,181.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,86.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,107.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,236.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,155.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,104.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,123.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99799
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.07
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96255
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
